Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,39.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,35.5
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,57.5
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.25
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,11.88
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,35.12
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,61.25
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,77.75
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,16.88
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,33.88
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89319
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89929
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95261
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,16.25
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.12
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00679
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58486
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16466
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92251
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92084
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,65.75
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,53.38
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,37.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,70.25
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.25
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,12.12
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,33.12
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,63.38
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,94.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,18.75
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,45.38
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88898
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9068
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93313
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,11.75
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.38
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01061
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51055
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22667
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93307
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92584
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,26.75
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,64.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.75
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,12.38
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,37.12
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,51.38
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,83.12
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,16.62
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,42.75
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82382
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91897
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93088
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,9.38
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,5.38
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.88
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01439
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32467
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33696
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91794
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,51.62
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,18.38
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,55.25
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.88
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,13.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,39.88
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,43.88
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,70.12
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,36.75
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90201
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92505
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,16.12
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.19
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04204
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60876
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38048
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95325
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93793
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,99.5
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,67.12
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,39.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,103.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,12.88
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,36.75
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,54.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,126.25
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,42.12
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95035
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9248
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95819
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,13.62
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02217
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38344
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34542
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
