Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,12.5
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,57.62
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,14.12
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,53.25
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,46.75
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,77.62
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,18.25
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,45.25
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85217
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95529
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96878
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,19.12
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.69
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00587
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33382
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26213
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,46.5
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,56.5
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,17.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,38.12
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,47.75
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,78.88
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,64.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89319
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95727
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96228
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.19
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00594
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3966
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19597
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95486
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,42.12
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,25.62
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,63.25
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.62
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,17.38
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,43.12
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,90.12
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,29.88
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,53.38
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96997
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93317
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94696
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.94
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01549
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41253
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20583
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,25.75
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,56.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,20.75
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,39.88
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,54.12
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,86.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,28.62
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,70.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96191
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95322
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,36.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.38
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02922
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58779
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31728
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,80.25
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,53.12
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,37.75
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,94.38
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,28.25
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,51.75
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,83.5
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,128.62
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,29.62
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,70.25
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91012
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,37.25
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02254
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52215
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24639
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,27.25
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,86.62
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,20.88
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,77.88
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,65.38
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,113.5
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,34.12
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,65.75
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
