Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.914
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,44.75
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,104.31
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.37
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05388
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5801
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31328
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,77.12
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,56.5
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,39.88
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,88.5
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,27.38
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,57.25
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,81.38
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,119.62
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,18.38
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,85.75
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87121
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.88
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06627
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57641
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33745
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9473
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,81.38
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,60.75
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,31.25
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,85.75
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,50.88
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,123.25
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,75.88
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,119.88
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,25.88
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,63.75
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9667
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88873
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,59.62
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.56
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09441
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53256
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3236
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94543
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,75.88
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,56.88
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,22.12
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,66.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.38
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,41.62
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,100.75
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,76.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,94.25
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,28.25
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,96.5
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95859
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,48.12
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.62
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06371
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51009
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3026
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,63.12
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,17.5
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,57.88
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,45.75
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,80.88
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,75.62
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,116.88
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,106.25
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.31
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83743
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94824
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,53.62
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-175.19
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.82
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00969
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29274
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29421
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,46.75
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,18.88
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,52.5
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.88
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,70.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,94.62
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,112.75
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95361
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83478
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,33.75
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
