Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.75
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.56
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.19
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01524
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37545
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33657
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,57.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,15.12
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,59.62
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,66.5
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,101.25
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,36.25
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,84.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96069
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.38
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.62
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01387
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19222
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29366
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,16.25
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,83.38
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.12
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,42.38
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,63.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,63.12
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,109.75
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,54.62
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,146.5
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96381
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,35.25
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,177.13
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.94
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01033
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09722
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36767
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,91.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,56.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.25
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,41.12
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,109.62
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,36.5
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,110.25
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,62.12
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,118.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,127.62
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,164.62
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88467
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,32.88
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,167.94
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.56
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.25
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0298
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09386
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40407
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,93.38
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,61.25
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.88
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,34.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,115.75
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.12
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,60.5
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,92.75
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,83.5
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,97.62
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,183.25
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95026
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.12
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,67.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.75
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01604
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03819
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3464
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,81.88
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,53.38
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,20.62
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,88.25
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,89.12
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,64.88
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,104.75
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,86.12
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,153.5
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99774
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,81.88
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.88
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.37
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.5
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.37
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02077
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08956
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37478
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
