Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,69.25
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,13.75
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,71.88
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.62
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,82.88
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,111.5
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,169.75
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,91.12
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,160.62
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,89.88
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.88
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,50.12
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.69
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.69
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01366
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33529
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33123
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,66.88
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.25
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,75.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,94.38
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,117.88
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,112.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,182.25
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,116.38
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,164.88
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99985
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,45.88
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.38
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,160.25
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.62
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.81
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06535
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31383
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29802
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,59.25
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,10.75
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,85.12
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,73.88
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,118.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,82.88
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,192.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,79.75
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,150.38
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,41.12
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.5
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.69
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06889
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35482
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33519
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,34.38
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,50.5
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.25
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,67.88
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,96.25
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,78.62
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,115.12
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,67.12
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,136.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,46.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.75
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.31
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.25
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06749
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24242
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33141
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,12.12
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,47.12
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.75
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,66.75
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,87.38
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,67.5
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,103.38
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,65.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,119.25
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,2.38
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.81
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.62
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.81
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03496
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00587
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2672
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
