Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,54.62
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,20.25
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,65.25
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,66.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,95.38
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,44.5
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,87.75
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,46.38
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,114.25
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,42.5
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,73.19
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.87
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,57.06
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0024
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23488
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12444
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,95.25
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,72.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,57.62
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,121.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,52.62
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,82.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,30.62
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,71.75
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,112.62
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,165.38
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,19.25
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,80.56
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.19
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.88
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01811
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21999
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21303
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,77.38
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,61.5
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,62.75
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,94.88
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,51.88
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,58.62
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,39.25
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,69.88
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,114.12
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,141.62
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,47.62
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.25
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02181
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21868
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1331
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99838
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,80.12
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,68.62
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,67.38
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,107.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,52.5
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,81.5
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,30.12
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,76.38
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,123.75
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,151.12
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,46.38
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-120.62
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.06
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-94.88
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01845
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37102
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10723
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79507
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,85.62
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,68.75
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,61.38
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,104.75
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.75
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,48.12
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,89.75
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,46.75
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,113.38
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,147.12
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,55.62
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.56
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.06
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.37
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00862
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31575
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17675
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.25
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85116
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,95.75
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,72.5
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
