Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,78.25
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,130.25
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,40.5
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,71.75
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,56.62
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,138.38
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,174.75
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,55.12
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.69
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.81
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.44
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03285
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25258
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19677
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93323
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,77.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,58.75
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,67.88
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,116.5
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,60.62
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,44.5
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,65.25
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.5
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03282
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17519
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18398
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91901
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,79.88
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,58.38
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,69.38
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,122.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,35.12
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,54.25
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,125.75
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,170.75
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,30.38
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,45.75
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,41.25
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.44
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.87
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05275
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24862
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17967
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,5.25
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83273
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,81.38
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,71.38
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,96.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,125.75
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,34.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,42.12
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,52.62
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,61.12
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,138.75
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,168.5
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.25
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.69
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02702
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18868
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25978
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93732
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,81.38
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,67.25
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,72.12
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,117.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,35.38
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,52.25
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,53.75
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,94.5
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,122.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,162.38
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99988
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.31
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.63
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.063
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14107
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2932
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77963
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,95.88
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,77.5
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,68.12
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,121.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.38
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,43.38
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,77.0
