Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,102.12
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,143.25
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,195.5
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,29.88
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.81
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0789
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23973
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30663
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.25
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7077
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,105.5
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,89.25
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,92.62
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,132.62
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.12
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,45.62
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,67.62
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,156.5
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,192.38
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,38.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.37
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08589
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24187
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30062
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,7.25
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68746
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,109.25
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,73.62
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,74.38
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,135.38
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.12
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,60.25
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,68.38
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,78.62
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,137.12
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,195.25
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,32.88
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,57.25
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,46.62
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.88
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.06
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11601
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14894
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29641
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78842
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,79.62
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,62.88
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,79.88
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,136.38
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,71.62
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,69.5
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,96.25
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,150.75
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,191.25
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,30.5
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,45.62
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.87
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1122
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10866
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25795
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9169
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,58.62
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,67.12
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,93.12
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.38
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,59.5
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,78.5
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,82.88
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,94.62
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,142.12
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,165.38
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,39.62
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.87
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.38
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11324
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05727
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26241
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74273
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,54.88
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,65.25
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,96.5
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.12
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,53.62
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,75.88
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,84.38
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,95.62
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,133.5
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,162.75
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99988
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
