Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,26.25
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,34.38
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.69
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.56
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11983
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16548
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28957
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.87
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73004
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,80.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,58.88
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,71.88
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,115.75
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,64.88
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,97.25
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,156.88
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,186.75
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,30.62
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.44
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.75
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13017
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1942
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28362
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.19
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76315
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,85.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,67.5
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,78.5
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,118.38
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.75
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,65.62
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,84.5
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,75.12
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,95.25
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,161.75
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,199.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,39.75
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.44
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.19
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12313
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26046
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32128
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75518
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,91.88
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,72.25
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,90.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,117.12
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.62
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,73.38
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,88.88
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,93.62
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,176.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,202.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,32.25
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.37
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.44
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13298
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22963
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3022
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.63
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89773
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,85.88
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,74.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,84.38
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,109.12
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.25
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,74.62
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,105.88
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,101.12
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,176.25
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,196.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,31.25
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,35.75
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.56
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13719
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19445
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33602
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89935
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,79.12
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,71.62
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,77.62
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,101.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.75
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,107.25
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,96.38
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,108.12
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,177.12
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,203.38
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,39.5
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.37
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
