Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12303
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.105
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29918
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.19
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90552
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,88.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,62.62
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,58.38
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,101.88
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.62
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,75.62
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,102.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,93.38
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,116.62
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,146.62
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,188.75
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99985
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,29.75
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.06
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.38
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09938
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09349
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3048
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,79.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,60.5
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,61.5
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,108.88
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.12
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,66.12
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,85.88
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,91.25
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,107.88
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,146.75
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,185.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,22.38
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.56
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.19
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09087
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12413
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31566
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,83.38
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,60.38
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,70.38
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,110.25
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.38
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,74.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,93.12
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,81.25
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,102.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,159.5
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,190.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,30.62
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.19
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.06
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07362
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25884
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30498
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,71.62
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,59.62
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,75.38
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,111.25
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,85.12
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,105.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,51.5
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,85.62
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,161.38
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,177.5
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,40.12
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.93
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.38
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.5
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07045
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29537
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24623
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,72.38
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,60.5
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,75.25
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,110.62
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,109.62
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,71.12
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,157.75
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,179.75
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,35.25
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,40.25
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,37.75
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.88
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.69
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06142
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29574
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23757
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
