Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,58.75
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,81.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,108.5
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,90.12
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,100.62
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,49.88
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,67.12
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,157.62
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,178.25
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87988
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,37.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,59.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.62
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.19
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.06
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.44
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02644
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.41543
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20891
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,5.38
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,75.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,67.25
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,98.88
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,130.5
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,90.62
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,99.12
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,25.62
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,57.25
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,150.5
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,181.38
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.56
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78274
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,41.88
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,60.25
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,51.38
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,89.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.88
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01878
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.43789
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19338
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,81.25
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,73.38
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.75
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,105.25
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,132.38
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.88
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,91.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,103.75
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,24.5
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,33.62
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,150.5
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,182.12
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.18
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73727
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,46.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,53.12
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,49.62
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.37
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-132.81
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01576
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.44118
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2181
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,78.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,69.38
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,99.75
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,122.88
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,90.62
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,99.38
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,25.38
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,34.5
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,150.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,172.25
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.81
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84695
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,35.12
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,55.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.88
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.94
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0277
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.45327
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27968
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,65.38
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,99.12
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,129.12
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.75
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,117.38
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,25.5
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,41.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,149.62
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,170.12
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,32.5
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,43.38
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,146.19
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.81
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00429
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.39898
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21089
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80703
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,94.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,82.75
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
