Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,99.62
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,124.5
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.25
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,69.5
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,33.38
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,46.25
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,150.5
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,168.25
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.69
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.56
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02562
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33611
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21312
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79095
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,82.88
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,75.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,88.62
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,110.5
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,67.25
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,42.62
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,52.12
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,138.62
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,157.88
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,44.5
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-168.38
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.12
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.5
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00395
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.40188
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2416
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90103
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,91.75
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,75.38
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,32.12
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,123.75
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.12
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,31.75
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,69.62
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,49.5
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,76.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,171.88
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94818
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,31.12
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,54.12
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.25
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.25
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0421
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.44186
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3095
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87182
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96344
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,28.25
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,38.5
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,57.88
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.38
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,58.5
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,79.25
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,31.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,43.12
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9476
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,46.62
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,57.5
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,49.75
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.63
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-149.5
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04634
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.4677
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30867
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.44
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90878
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,36.88
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,22.5
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,45.25
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,71.62
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,73.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,87.88
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,32.62
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,48.25
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,89.5
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,115.5
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90628
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,32.75
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,55.12
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,46.62
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.19
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-149.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.81
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00191
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.49862
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28222
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95401
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,41.12
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,42.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,75.88
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,60.62
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,92.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,17.88
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,41.62
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,109.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88476
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92514
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,32.25
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,40.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.75
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-154.44
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05669
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37783
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27214
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89789
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,40.88
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,75.12
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,80.25
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,98.62
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,15.38
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,38.5
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,32.88
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,62.38
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
